Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,37.7
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.62
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.68
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.88
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.64
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,37.6
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.76
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
605868,Kingsbridge Pembroke,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.55
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.06
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,37.6
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
605868,Kingsbridge Pembroke,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.64
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.17
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,37.5
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.89
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.98
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.44
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,37.5
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
605868,Kingsbridge Pembroke,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.38
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.17
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,37.4
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,37.3
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.59
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
605868,Kingsbridge Pembroke,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.49
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,37.2
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.97
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,37.0
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.84
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.44
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.86
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.21
