Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,37.0
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.45
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,36.9
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.13
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
605868,Kingsbridge Pembroke,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.9
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,36.8
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.85
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.6
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.08
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,36.7
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.58
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.34
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,36.6
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.55
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.62
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,36.5
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
605868,Kingsbridge Pembroke,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.58
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,36.4
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
605868,Kingsbridge Pembroke,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.48
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.96
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,36.4
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
605868,Kingsbridge Pembroke,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.76
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.44
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,36.3
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
