Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.39
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,36.3
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
605868,Kingsbridge Pembroke,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.6
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,36.3
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
605868,Kingsbridge Pembroke,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.54
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,36.2
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.84
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.71
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,36.1
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.77
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.7
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.25
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,36.0
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.02
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
605868,Kingsbridge Pembroke,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.68
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,35.9
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
605868,Kingsbridge Pembroke,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.91
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,35.9
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
605868,Kingsbridge Pembroke,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.87
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.03
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.77
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.19
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
