Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.65
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.86
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
605868,Kingsbridge Pembroke,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.85
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.9
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
605868,Kingsbridge Pembroke,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.98
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.99
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,35.2
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.05
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.54
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,35.1
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.9
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.63
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605868,Kingsbridge Pembroke,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
605868,Kingsbridge Pembroke,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.33
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,34.7
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
