Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605868,Kingsbridge Pembroke,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.1
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,34.5
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.13
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
605868,Kingsbridge Pembroke,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.11
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.34
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
605868,Kingsbridge Pembroke,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.3
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,34.2
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
605868,Kingsbridge Pembroke,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.2
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.78
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,34.1
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.16
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
605868,Kingsbridge Pembroke,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.56
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.9
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,34.1
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.48
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
605868,Kingsbridge Pembroke,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.42
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.72
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
605868,Kingsbridge Pembroke,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.96
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.41
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
605868,Kingsbridge Pembroke,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.06
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.35
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.32
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,33.7
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.34
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.19
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.24
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,33.5
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
