Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
605868,Kingsbridge Pembroke,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.06
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,33.4
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
605868,Kingsbridge Pembroke,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.77
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.04
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,33.3
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
605868,Kingsbridge Pembroke,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.13
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.99
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
605868,Kingsbridge Pembroke,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.01
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,33.0
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
605868,Kingsbridge Pembroke,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.84
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.68
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
605868,Kingsbridge Pembroke,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.19
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.9
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.55
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.14
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.35
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.96
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.3
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
605868,Kingsbridge Pembroke,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.83
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.64
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.05
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
