Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.81
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
605868,Kingsbridge Pembroke,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.18
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.83
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,32.3
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
605868,Kingsbridge Pembroke,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.49
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,32.2
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.95
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.48
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.8
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.92
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.08
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
605868,Kingsbridge Pembroke,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.85
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.4
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.32
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.35
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.44
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.69
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.91
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
605868,Kingsbridge Pembroke,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.72
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
605868,Kingsbridge Pembroke,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.22
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
