Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
605868,Kingsbridge Pembroke,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.08
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.61
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.15
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
605868,Kingsbridge Pembroke,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.82
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.07
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
605868,Kingsbridge Pembroke,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.1
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.27
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.08
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,31.7
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.93
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
