Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605868,Kingsbridge Pembroke,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
605868,Kingsbridge Pembroke,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605868,Kingsbridge Pembroke,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
605868,Kingsbridge Pembroke,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605868,Kingsbridge Pembroke,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
605868,Kingsbridge Pembroke,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.58
605868,Kingsbridge Pembroke,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.6
605868,Kingsbridge Pembroke,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.94
605868,Kingsbridge Pembroke,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,33.2
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.53
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.08
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.8
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,33.3
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.8
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,33.4
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.14
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.57
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,33.6
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.79
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.91
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,33.7
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.18
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.01
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.07
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.21
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
605868,Kingsbridge Pembroke,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.96
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,33.9
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.54
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.19
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.67
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,34.1
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.76
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.6
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
