Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,34.2
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.61
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.18
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.64
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.63
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,34.5
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.82
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,34.6
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.06
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.84
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,34.7
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.6
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.78
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.17
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.24
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.68
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.43
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.93
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
