Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,35.2
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.4
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.83
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.18
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,35.7
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.33
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
605868,Kingsbridge Pembroke,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.08
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.99
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.63
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
605868,Kingsbridge Pembroke,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.33
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.18
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.09
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,35.9
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
605868,Kingsbridge Pembroke,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.23
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,36.0
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
605868,Kingsbridge Pembroke,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,36.1
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
605868,Kingsbridge Pembroke,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.76
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.49
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
