Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,36.3
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.28
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.1
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.71
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,36.4
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
605868,Kingsbridge Pembroke,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.19
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.66
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,36.5
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
605868,Kingsbridge Pembroke,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.18
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.9
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.62
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,36.7
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
605868,Kingsbridge Pembroke,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.56
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,36.8
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.77
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
605868,Kingsbridge Pembroke,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.18
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.48
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,36.9
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
605868,Kingsbridge Pembroke,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.04
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.11
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,36.9
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
605868,Kingsbridge Pembroke,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.81
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.28
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,37.0
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
605868,Kingsbridge Pembroke,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.36
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,37.1
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
605868,Kingsbridge Pembroke,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.05
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.69
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
