Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,37.2
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605868,Kingsbridge Pembroke,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.07
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,37.3
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
605868,Kingsbridge Pembroke,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.19
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.2
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.31
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,37.4
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
605868,Kingsbridge Pembroke,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.06
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.37
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.44
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,37.5
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
605868,Kingsbridge Pembroke,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.77
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.15
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,37.6
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
605868,Kingsbridge Pembroke,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.96
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.28
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,37.7
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
605868,Kingsbridge Pembroke,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.65
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.67
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,37.8
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
605868,Kingsbridge Pembroke,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.84
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,37.9
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
605868,Kingsbridge Pembroke,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.73
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.64
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,38.0
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
605868,Kingsbridge Pembroke,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.34
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.49
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.93
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
