Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,38.0
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
605868,Kingsbridge Pembroke,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.88
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.54
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.28
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,38.1
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
605868,Kingsbridge Pembroke,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.86
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.47
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,38.2
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
605868,Kingsbridge Pembroke,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.07
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.22
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,38.3
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.31
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
605868,Kingsbridge Pembroke,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.11
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.02
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.34
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,38.3
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
605868,Kingsbridge Pembroke,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.67
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.7
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.82
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,38.4
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
605868,Kingsbridge Pembroke,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.3
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,38.4
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
605868,Kingsbridge Pembroke,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.2
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,38.5
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.97
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
605868,Kingsbridge Pembroke,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.34
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,38.5
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
605868,Kingsbridge Pembroke,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.15
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.71
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
