Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,38.5
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
605868,Kingsbridge Pembroke,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.69
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.47
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,38.5
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
605868,Kingsbridge Pembroke,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.3
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.3
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,38.5
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
605868,Kingsbridge Pembroke,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.91
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.93
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.11
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,38.5
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
605868,Kingsbridge Pembroke,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.11
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.68
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,38.5
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
605868,Kingsbridge Pembroke,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.32
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.51
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,38.5
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
605868,Kingsbridge Pembroke,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.53
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,38.5
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
605868,Kingsbridge Pembroke,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.75
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.41
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.14
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,38.6
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.39
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.98
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,38.6
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
605868,Kingsbridge Pembroke,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.51
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
