Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,38.6
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
605868,Kingsbridge Pembroke,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.72
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.71
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,38.6
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
605868,Kingsbridge Pembroke,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.3
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,38.6
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
605868,Kingsbridge Pembroke,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,38.5
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
605868,Kingsbridge Pembroke,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.51
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,38.5
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.85
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,38.4
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.79
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.18
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,38.3
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
605868,Kingsbridge Pembroke,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.99
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,38.2
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.65
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.25
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,38.1
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.51
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.92
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.39
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
