Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,38.0
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.31
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.37
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.12
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,37.9
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.53
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.54
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.32
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,37.9
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.93
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
605868,Kingsbridge Pembroke,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.51
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.94
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,37.8
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.86
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.86
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,37.8
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
605868,Kingsbridge Pembroke,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.09
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.53
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,37.7
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
605868,Kingsbridge Pembroke,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.64
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.79
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,37.7
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.07
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
605868,Kingsbridge Pembroke,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.93
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.24
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.41
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,37.6
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.06
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
605868,Kingsbridge Pembroke,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.45
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.8
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,37.7
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.09
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.22
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
