Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,37.6
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.69
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.55
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,37.6
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.09
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
605868,Kingsbridge Pembroke,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,37.5
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.04
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.34
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,37.5
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.48
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,37.5
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.19
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,37.4
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.68
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.72
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.07
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,37.4
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.64
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.59
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.07
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,37.3
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.38
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.15
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,37.2
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.2
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.66
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.37
