Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.64
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,37.1
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.22
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.38
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,37.0
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.28
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.17
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,37.0
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.3
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.05
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,36.9
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.45
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,36.8
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.91
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,36.7
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.91
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
605868,Kingsbridge Pembroke,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.91
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.74
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,36.6
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
605868,Kingsbridge Pembroke,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,36.5
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
605868,Kingsbridge Pembroke,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.67
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,36.5
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
605868,Kingsbridge Pembroke,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
