Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.57
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,36.4
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
605868,Kingsbridge Pembroke,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.42
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,36.3
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
605868,Kingsbridge Pembroke,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.26
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,36.2
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605868,Kingsbridge Pembroke,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.66
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,36.1
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.24
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
605868,Kingsbridge Pembroke,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.52
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,36.0
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.8
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
605868,Kingsbridge Pembroke,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.91
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.8
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,35.9
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
605868,Kingsbridge Pembroke,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.66
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.76
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
605868,Kingsbridge Pembroke,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.45
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.5
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
605868,Kingsbridge Pembroke,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.28
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.63
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.23
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
