Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
605868,Kingsbridge Pembroke,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.69
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.18
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.72
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.8
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.86
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.98
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,35.2
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
605868,Kingsbridge Pembroke,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,35.2
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.17
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
605868,Kingsbridge Pembroke,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.46
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.3
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,35.1
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
605868,Kingsbridge Pembroke,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.63
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.06
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
605868,Kingsbridge Pembroke,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.11
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
605868,Kingsbridge Pembroke,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.01
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.99
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
605868,Kingsbridge Pembroke,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.72
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.54
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.81
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
605868,Kingsbridge Pembroke,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.74
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
