Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.34
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
605868,Kingsbridge Pembroke,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.67
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,34.7
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
605868,Kingsbridge Pembroke,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,34.6
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.48
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.06
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.51
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,34.5
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
605868,Kingsbridge Pembroke,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.57
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.78
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.96
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
605868,Kingsbridge Pembroke,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.65
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.76
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.31
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.53
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,34.2
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
605868,Kingsbridge Pembroke,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.16
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.18
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,34.1
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
605868,Kingsbridge Pembroke,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.17
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.62
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,34.1
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
605868,Kingsbridge Pembroke,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.57
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.68
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.47
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,34.1
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
605868,Kingsbridge Pembroke,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
