Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605868,Kingsbridge Pembroke,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
605868,Kingsbridge Pembroke,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
605868,Kingsbridge Pembroke,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
605868,Kingsbridge Pembroke,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
605868,Kingsbridge Pembroke,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.64
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,34.6
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.83
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.1
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.73
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,34.7
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.11
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.08
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.04
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.85
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.24
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.48
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,35.1
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.95
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.3
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.62
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.58
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
