Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,36.9
605868,Kingsbridge Pembroke,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605868,Kingsbridge Pembroke,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
605868,Kingsbridge Pembroke,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605868,Kingsbridge Pembroke,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
605868,Kingsbridge Pembroke,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605868,Kingsbridge Pembroke,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
605868,Kingsbridge Pembroke,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
605868,Kingsbridge Pembroke,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
605868,Kingsbridge Pembroke,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.84
605868,Kingsbridge Pembroke,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,37.0
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.18
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,34.1
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.48
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.86
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.53
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.58
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.76
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.17
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.31
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.92
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.9
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,34.5
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.05
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,34.7
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.55
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
