Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.56
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
605868,Kingsbridge Pembroke,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.41
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.43
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
605868,Kingsbridge Pembroke,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.51
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.29
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605868,Kingsbridge Pembroke,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.43
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.31
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
605868,Kingsbridge Pembroke,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
605868,Kingsbridge Pembroke,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.89
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,35.1
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
605868,Kingsbridge Pembroke,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.76
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.22
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,35.1
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
605868,Kingsbridge Pembroke,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
605868,Kingsbridge Pembroke,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.48
605868,Kingsbridge Pembroke,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
