Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
605868,Kingsbridge Pembroke,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
605868,Kingsbridge Pembroke,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
605868,Kingsbridge Pembroke,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605868,Kingsbridge Pembroke,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
605868,Kingsbridge Pembroke,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605868,Kingsbridge Pembroke,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
605868,Kingsbridge Pembroke,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
605868,Kingsbridge Pembroke,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
605868,Kingsbridge Pembroke,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
605868,Kingsbridge Pembroke,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.31
605868,Kingsbridge Pembroke,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
605868,Kingsbridge Pembroke,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
605868,Kingsbridge Pembroke,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
605868,Kingsbridge Pembroke,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.99
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.9
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.43
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
605868,Kingsbridge Pembroke,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.62
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.99
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.12
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
605868,Kingsbridge Pembroke,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.45
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.07
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.62
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
605868,Kingsbridge Pembroke,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.49
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.3
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.37
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
605868,Kingsbridge Pembroke,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.74
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.06
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,35.7
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
605868,Kingsbridge Pembroke,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.45
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.55
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,35.8
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
605868,Kingsbridge Pembroke,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.48
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.56
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,35.9
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
605868,Kingsbridge Pembroke,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.82
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.3
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.57
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,35.9
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
605868,Kingsbridge Pembroke,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
