Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,36.0
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
605868,Kingsbridge Pembroke,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.4
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.89
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,36.0
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
605868,Kingsbridge Pembroke,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.75
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.75
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,36.0
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
605868,Kingsbridge Pembroke,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.37
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,36.1
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.9
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
605868,Kingsbridge Pembroke,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.18
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.25
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.84
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,36.1
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
605868,Kingsbridge Pembroke,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.51
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.78
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.37
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,36.2
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
605868,Kingsbridge Pembroke,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.46
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.02
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.44
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,36.3
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
605868,Kingsbridge Pembroke,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.96
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.77
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,36.3
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
605868,Kingsbridge Pembroke,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.85
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.25
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.58
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.68
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,36.4
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
605868,Kingsbridge Pembroke,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.23
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.29
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.96
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
