Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,36.4
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
605868,Kingsbridge Pembroke,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.05
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.68
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.18
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,36.4
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
605868,Kingsbridge Pembroke,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.28
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,36.4
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
605868,Kingsbridge Pembroke,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.78
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,36.4
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
605868,Kingsbridge Pembroke,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.28
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.11
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,36.3
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
605868,Kingsbridge Pembroke,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.82
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,36.3
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
605868,Kingsbridge Pembroke,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.5
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,36.2
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
605868,Kingsbridge Pembroke,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.18
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.45
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,36.1
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.72
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.48
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.38
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,36.0
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
605868,Kingsbridge Pembroke,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.04
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
