Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,36.0
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
605868,Kingsbridge Pembroke,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.82
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,35.9
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,35.7
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
605868,Kingsbridge Pembroke,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
605868,Kingsbridge Pembroke,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.1
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.62
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
605868,Kingsbridge Pembroke,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.86
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.29
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.09
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
605868,Kingsbridge Pembroke,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.6
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.59
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
605868,Kingsbridge Pembroke,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.45
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
605868,Kingsbridge Pembroke,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.72
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.02
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
605868,Kingsbridge Pembroke,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.52
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
