Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.13
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
605868,Kingsbridge Pembroke,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.77
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.54
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
605868,Kingsbridge Pembroke,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
605868,Kingsbridge Pembroke,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.79
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
605868,Kingsbridge Pembroke,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.28
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,35.6
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.14
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
605868,Kingsbridge Pembroke,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.96
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.47
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
605868,Kingsbridge Pembroke,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.82
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
605868,Kingsbridge Pembroke,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.9
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.88
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.93
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.29
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
605868,Kingsbridge Pembroke,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.98
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.21
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,35.2
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.29
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
605868,Kingsbridge Pembroke,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.61
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.82
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
