Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.33
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
605868,Kingsbridge Pembroke,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.15
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.96
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.39
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,34.6
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.58
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
605868,Kingsbridge Pembroke,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.2
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,34.6
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.4
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
605868,Kingsbridge Pembroke,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.34
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.25
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,34.5
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
605868,Kingsbridge Pembroke,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.52
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.42
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.45
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
605868,Kingsbridge Pembroke,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.11
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
605868,Kingsbridge Pembroke,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,34.2
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
605868,Kingsbridge Pembroke,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.88
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,34.1
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.33
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
605868,Kingsbridge Pembroke,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.26
