Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.9
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,34.1
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
605868,Kingsbridge Pembroke,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.44
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.45
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
605868,Kingsbridge Pembroke,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.16
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,33.9
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.44
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
605868,Kingsbridge Pembroke,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.19
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.5
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
605868,Kingsbridge Pembroke,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.63
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,33.7
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
605868,Kingsbridge Pembroke,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.84
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.56
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,33.7
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
605868,Kingsbridge Pembroke,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.88
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,33.7
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
605868,Kingsbridge Pembroke,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.87
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.53
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,33.6
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
605868,Kingsbridge Pembroke,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
