Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.12
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.07
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,14.91
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,33.5
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
605868,Kingsbridge Pembroke,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.01
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.03
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,33.5
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
605868,Kingsbridge Pembroke,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,33.4
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
605868,Kingsbridge Pembroke,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.84
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.48
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,33.3
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
605868,Kingsbridge Pembroke,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.74
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.86
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,33.2
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.38
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
605868,Kingsbridge Pembroke,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.58
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.15
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.75
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,33.0
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605868,Kingsbridge Pembroke,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.3
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
605868,Kingsbridge Pembroke,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
