Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
605868,Kingsbridge Pembroke,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,32.7
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
605868,Kingsbridge Pembroke,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.55
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
605868,Kingsbridge Pembroke,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
605868,Kingsbridge Pembroke,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.74
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.06
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,32.3
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
605868,Kingsbridge Pembroke,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,32.2
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
605868,Kingsbridge Pembroke,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
605868,Kingsbridge Pembroke,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.3
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.23
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
605868,Kingsbridge Pembroke,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.78
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.26
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.58
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
