Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605868,Kingsbridge Pembroke,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
605868,Kingsbridge Pembroke,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
605868,Kingsbridge Pembroke,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
605868,Kingsbridge Pembroke,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605868,Kingsbridge Pembroke,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
605868,Kingsbridge Pembroke,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
605868,Kingsbridge Pembroke,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.5
605868,Kingsbridge Pembroke,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.68
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.21
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,33.0
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.07
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.19
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.6
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,33.2
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.24
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.08
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,33.3
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.1
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.33
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.3
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,33.4
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.55
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.1
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,33.5
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.68
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.49
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,33.6
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
