Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.37
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,33.9
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.06
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.39
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.3
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.43
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.65
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,34.1
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,34.2
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.29
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.42
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.24
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
