Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,33.5
605868,Kingsbridge Pembroke,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605868,Kingsbridge Pembroke,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
605868,Kingsbridge Pembroke,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605868,Kingsbridge Pembroke,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
605868,Kingsbridge Pembroke,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
605868,Kingsbridge Pembroke,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
605868,Kingsbridge Pembroke,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605868,Kingsbridge Pembroke,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
605868,Kingsbridge Pembroke,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
605868,Kingsbridge Pembroke,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
605868,Kingsbridge Pembroke,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.22
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,33.5
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.51
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,33.6
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.61
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.48
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.07
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,33.6
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.45
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,33.7
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.8
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.57
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
605868,Kingsbridge Pembroke,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,15.74
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
605868,Kingsbridge Pembroke,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,15.74
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
605868,Kingsbridge Pembroke,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.31
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.91
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,33.9
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
605868,Kingsbridge Pembroke,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.2
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.69
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
