Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,33.9
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
605868,Kingsbridge Pembroke,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.93
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.53
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.38
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
605868,Kingsbridge Pembroke,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.97
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
605868,Kingsbridge Pembroke,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.59
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.13
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.26
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
605868,Kingsbridge Pembroke,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.38
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.3
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.33
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,34.1
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
605868,Kingsbridge Pembroke,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.96
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.07
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.89
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.92
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,34.1
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
605868,Kingsbridge Pembroke,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.56
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.99
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.07
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,34.2
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
605868,Kingsbridge Pembroke,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.62
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.99
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.45
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
605868,Kingsbridge Pembroke,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.03
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.49
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
605868,Kingsbridge Pembroke,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.27
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.01
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
