Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
605868,Kingsbridge Pembroke,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.1
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.15
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.07
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
605868,Kingsbridge Pembroke,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.7
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,34.5
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
605868,Kingsbridge Pembroke,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.68
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.16
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.8
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,34.5
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
605868,Kingsbridge Pembroke,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.72
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.06
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.2
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,34.5
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
605868,Kingsbridge Pembroke,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.14
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.47
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,34.6
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
605868,Kingsbridge Pembroke,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.28
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,34.6
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
605868,Kingsbridge Pembroke,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.45
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.8
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,34.7
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
605868,Kingsbridge Pembroke,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.06
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.56
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
605868,Kingsbridge Pembroke,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.2
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.62
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.79
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
