Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
605868,Kingsbridge Pembroke,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.19
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.13
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.68
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
605868,Kingsbridge Pembroke,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.21
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.98
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.44
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
605868,Kingsbridge Pembroke,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.23
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.56
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.82
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.55
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
605868,Kingsbridge Pembroke,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.85
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.38
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.94
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
605868,Kingsbridge Pembroke,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.9
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.01
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.53
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
605868,Kingsbridge Pembroke,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.67
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.91
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.17
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
605868,Kingsbridge Pembroke,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.97
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.2
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
605868,Kingsbridge Pembroke,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.47
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.35
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.42
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
605868,Kingsbridge Pembroke,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.89
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.3
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.26
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
