Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.71
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
605868,Kingsbridge Pembroke,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,16.78
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.16
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,41.8
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
605868,Kingsbridge Pembroke,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.53
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.77
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.83
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
605868,Kingsbridge Pembroke,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.61
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.33
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.33
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,35.1
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
605868,Kingsbridge Pembroke,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.81
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.51
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.82
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.6
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,35.2
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.95
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.19
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
605868,Kingsbridge Pembroke,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.18
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.15
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,35.2
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
605868,Kingsbridge Pembroke,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.19
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.35
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.15
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
605868,Kingsbridge Pembroke,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.77
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.98
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
605868,Kingsbridge Pembroke,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.82
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
605868,Kingsbridge Pembroke,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.24
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.33
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
