Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
605868,Kingsbridge Pembroke,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.06
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.1
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
605868,Kingsbridge Pembroke,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.19
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
605868,Kingsbridge Pembroke,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.53
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.57
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
605868,Kingsbridge Pembroke,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.93
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,35.5
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
605868,Kingsbridge Pembroke,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.02
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.27
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
605868,Kingsbridge Pembroke,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.05
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.47
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,35.4
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.9
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
605868,Kingsbridge Pembroke,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.18
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.48
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.84
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
605868,Kingsbridge Pembroke,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.69
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.42
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,35.3
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
605868,Kingsbridge Pembroke,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.03
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.9
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
