Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,35.2
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
605868,Kingsbridge Pembroke,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.13
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.41
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,35.1
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
605868,Kingsbridge Pembroke,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.7
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.97
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.63
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
605868,Kingsbridge Pembroke,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.92
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.79
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.25
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
605868,Kingsbridge Pembroke,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.33
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.66
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
605868,Kingsbridge Pembroke,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.11
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
605868,Kingsbridge Pembroke,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.58
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.76
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,35.0
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
605868,Kingsbridge Pembroke,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.01
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.58
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
605868,Kingsbridge Pembroke,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.94
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.17
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.9
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
605868,Kingsbridge Pembroke,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.75
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.13
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
