Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
605868,Kingsbridge Pembroke,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.57
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.37
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
605868,Kingsbridge Pembroke,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.04
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.68
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,34.6
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
605868,Kingsbridge Pembroke,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.82
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.15
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,34.5
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
605868,Kingsbridge Pembroke,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.36
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.5
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
605868,Kingsbridge Pembroke,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.97
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.92
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
605868,Kingsbridge Pembroke,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.2
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.3
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,34.2
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
605868,Kingsbridge Pembroke,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.19
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,34.2
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
605868,Kingsbridge Pembroke,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.17
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,34.1
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
605868,Kingsbridge Pembroke,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.48
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.16
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.22
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
