Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,34.1
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.33
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
605868,Kingsbridge Pembroke,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.51
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,34.1
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
605868,Kingsbridge Pembroke,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.25
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
605868,Kingsbridge Pembroke,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.21
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,33.9
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.75
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
605868,Kingsbridge Pembroke,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.71
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.06
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
605868,Kingsbridge Pembroke,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.11
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.48
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
605868,Kingsbridge Pembroke,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.87
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.66
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
605868,Kingsbridge Pembroke,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.05
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.27
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.42
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,33.9
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
605868,Kingsbridge Pembroke,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.3
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.07
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
605868,Kingsbridge Pembroke,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
