Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.82
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.72
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.15
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.31
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
605868,Kingsbridge Pembroke,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.03
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.97
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,33.7
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
605868,Kingsbridge Pembroke,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.18
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.22
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.57
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,33.6
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
605868,Kingsbridge Pembroke,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.73
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.25
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.44
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,33.4
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
605868,Kingsbridge Pembroke,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.25
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.33
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.36
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,33.2
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
605868,Kingsbridge Pembroke,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.71
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
605868,Kingsbridge Pembroke,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.25
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,33.0
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
605868,Kingsbridge Pembroke,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.96
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.65
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.16
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.33
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,32.7
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
