Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.75
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.66
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.93
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
605868,Kingsbridge Pembroke,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.16
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.01
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
605868,Kingsbridge Pembroke,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.49
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.01
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,32.3
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
605868,Kingsbridge Pembroke,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.72
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.51
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,32.2
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.54
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
605868,Kingsbridge Pembroke,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.68
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.28
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
605868,Kingsbridge Pembroke,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.09
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.61
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
605868,Kingsbridge Pembroke,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.02
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
