Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
605868,Kingsbridge Pembroke,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.6
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.73
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.26
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
605868,Kingsbridge Pembroke,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,31.7
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
605868,Kingsbridge Pembroke,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.8
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.62
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.73
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.6
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.17
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.01
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.19
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
605868,Kingsbridge Pembroke,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.82
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
