Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605868,Kingsbridge Pembroke,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
605868,Kingsbridge Pembroke,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605868,Kingsbridge Pembroke,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
605868,Kingsbridge Pembroke,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
605868,Kingsbridge Pembroke,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
605868,Kingsbridge Pembroke,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.98
605868,Kingsbridge Pembroke,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
605868,Kingsbridge Pembroke,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.55
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.18
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,33.0
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,33.0
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.19
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.76
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.26
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.48
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
