Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,33.5
605868,Kingsbridge Pembroke,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605868,Kingsbridge Pembroke,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
605868,Kingsbridge Pembroke,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605868,Kingsbridge Pembroke,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
605868,Kingsbridge Pembroke,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605868,Kingsbridge Pembroke,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
605868,Kingsbridge Pembroke,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
605868,Kingsbridge Pembroke,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605868,Kingsbridge Pembroke,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
605868,Kingsbridge Pembroke,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
605868,Kingsbridge Pembroke,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
605868,Kingsbridge Pembroke,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.5
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,33.5
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.46
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,33.5
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.85
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,33.6
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
605868,Kingsbridge Pembroke,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.69
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,33.6
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
605868,Kingsbridge Pembroke,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.51
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.49
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,33.6
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
605868,Kingsbridge Pembroke,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.51
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,33.6
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
605868,Kingsbridge Pembroke,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.31
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.71
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,33.7
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
605868,Kingsbridge Pembroke,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.67
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.61
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.04
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
