Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
605868,Kingsbridge Pembroke,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.25
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
605868,Kingsbridge Pembroke,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.1
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.88
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.6
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,33.9
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
605868,Kingsbridge Pembroke,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.75
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.35
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,33.9
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
605868,Kingsbridge Pembroke,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.88
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.06
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
605868,Kingsbridge Pembroke,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.29
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.18
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
605868,Kingsbridge Pembroke,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.02
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.57
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.59
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,34.1
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
605868,Kingsbridge Pembroke,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.12
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.46
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,34.1
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
605868,Kingsbridge Pembroke,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.18
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.55
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,34.2
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
605868,Kingsbridge Pembroke,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.18
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.74
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.07
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
