Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
605868,Kingsbridge Pembroke,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.21
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.16
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
605868,Kingsbridge Pembroke,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.39
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.45
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.08
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
605868,Kingsbridge Pembroke,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.91
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.57
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
605868,Kingsbridge Pembroke,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.99
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.1
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
605868,Kingsbridge Pembroke,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.49
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.58
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
605868,Kingsbridge Pembroke,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.96
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.62
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.43
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
605868,Kingsbridge Pembroke,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.76
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.93
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.37
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
605868,Kingsbridge Pembroke,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.99
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.87
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.92
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
605868,Kingsbridge Pembroke,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.07
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.48
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
