Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,34.5
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
605868,Kingsbridge Pembroke,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.2
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.47
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,34.5
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
605868,Kingsbridge Pembroke,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.5
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.82
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,34.6
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
605868,Kingsbridge Pembroke,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.28
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.86
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,34.6
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
605868,Kingsbridge Pembroke,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,34.7
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
605868,Kingsbridge Pembroke,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.47
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.82
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,34.7
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
605868,Kingsbridge Pembroke,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.58
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.58
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.01
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.72
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,34.7
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
605868,Kingsbridge Pembroke,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.57
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.62
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,34.6
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
605868,Kingsbridge Pembroke,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.87
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.88
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,34.6
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.24
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
605868,Kingsbridge Pembroke,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.98
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
