Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,34.5
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.67
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
605868,Kingsbridge Pembroke,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.85
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.09
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,34.5
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
605868,Kingsbridge Pembroke,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.23
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.03
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
605868,Kingsbridge Pembroke,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.5
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.98
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
605868,Kingsbridge Pembroke,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.37
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.41
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.75
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
605868,Kingsbridge Pembroke,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.44
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.86
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.99
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.14
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
605868,Kingsbridge Pembroke,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.82
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.17
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.14
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
605868,Kingsbridge Pembroke,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.69
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.19
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
605868,Kingsbridge Pembroke,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.55
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.87
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
605868,Kingsbridge Pembroke,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.42
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
