Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.93
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.85
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.74
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.76
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
605868,Kingsbridge Pembroke,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.64
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
605868,Kingsbridge Pembroke,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.9
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.97
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
605868,Kingsbridge Pembroke,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.99
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
605868,Kingsbridge Pembroke,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.52
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
605868,Kingsbridge Pembroke,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.13
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,34.2
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
605868,Kingsbridge Pembroke,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.9
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,34.1
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.24
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
605868,Kingsbridge Pembroke,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.88
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
