Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.7
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.1
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.3
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.12
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.26
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.59
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,33.9
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
605868,Kingsbridge Pembroke,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.24
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,33.9
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
605868,Kingsbridge Pembroke,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.6
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.99
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605868,Kingsbridge Pembroke,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.1
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.04
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
605868,Kingsbridge Pembroke,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.74
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.63
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.94
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
605868,Kingsbridge Pembroke,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.92
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.01
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,33.7
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
605868,Kingsbridge Pembroke,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.3
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.74
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
