Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,33.6
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
605868,Kingsbridge Pembroke,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.1
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.88
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,33.6
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.23
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
605868,Kingsbridge Pembroke,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.78
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.04
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,33.5
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
605868,Kingsbridge Pembroke,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.95
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.61
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.41
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,33.4
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.52
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
605868,Kingsbridge Pembroke,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,12.14
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.56
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,33.2
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.23
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
605868,Kingsbridge Pembroke,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.95
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.73
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,33.0
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
605868,Kingsbridge Pembroke,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.73
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.08
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.39
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
605868,Kingsbridge Pembroke,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.52
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.23
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.53
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.03
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
605868,Kingsbridge Pembroke,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
605868,Kingsbridge Pembroke,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.11
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
