Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,32.2
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.51
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
605868,Kingsbridge Pembroke,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.21
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.55
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,32.1
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
605868,Kingsbridge Pembroke,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.8
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.4
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.53
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
605868,Kingsbridge Pembroke,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.28
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
605868,Kingsbridge Pembroke,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.29
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
605868,Kingsbridge Pembroke,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.7
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.11
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
605868,Kingsbridge Pembroke,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
605868,Kingsbridge Pembroke,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.96
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.3
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
605868,Kingsbridge Pembroke,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.58
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.01
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.31
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.69
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
605868,Kingsbridge Pembroke,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.22
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.37
