Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
605868,Kingsbridge Pembroke,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.34
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
605868,Kingsbridge Pembroke,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.81
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.07
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
605868,Kingsbridge Pembroke,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.91
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.3
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
605868,Kingsbridge Pembroke,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.12
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.7
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.79
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
605868,Kingsbridge Pembroke,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.8
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.66
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
605868,Kingsbridge Pembroke,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.03
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.69
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.3
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
605868,Kingsbridge Pembroke,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.83
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.35
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
605868,Kingsbridge Pembroke,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.35
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.11
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.01
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
605868,Kingsbridge Pembroke,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
