Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.39
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.52
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,31.2
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605868,Kingsbridge Pembroke,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.48
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.19
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,31.2
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
605868,Kingsbridge Pembroke,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.4
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.37
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.4
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,31.1
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.95
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
605868,Kingsbridge Pembroke,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.69
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.18
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,31.1
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
605868,Kingsbridge Pembroke,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.86
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.89
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.09
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,31.2
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
605868,Kingsbridge Pembroke,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.01
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.02
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
605868,Kingsbridge Pembroke,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.58
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.45
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.82
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605868,Kingsbridge Pembroke,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.53
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
605868,Kingsbridge Pembroke,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
