Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
605868,Kingsbridge Pembroke,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
605868,Kingsbridge Pembroke,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.44
605868,Kingsbridge Pembroke,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.16
605868,Kingsbridge Pembroke,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.53
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.47
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.62
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.5
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.63
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.3
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,32.7
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.94
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.69
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,33.0
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.16
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.31
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.84
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
605868,Kingsbridge Pembroke,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
