Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
605868,Kingsbridge Pembroke,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,33.3
605868,Kingsbridge Pembroke,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605868,Kingsbridge Pembroke,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
605868,Kingsbridge Pembroke,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605868,Kingsbridge Pembroke,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
605868,Kingsbridge Pembroke,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605868,Kingsbridge Pembroke,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
605868,Kingsbridge Pembroke,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
605868,Kingsbridge Pembroke,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
605868,Kingsbridge Pembroke,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
605868,Kingsbridge Pembroke,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
605868,Kingsbridge Pembroke,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
605868,Kingsbridge Pembroke,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
605868,Kingsbridge Pembroke,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.26
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.24
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,33.4
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605868,Kingsbridge Pembroke,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.12
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,33.4
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.36
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
605868,Kingsbridge Pembroke,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.84
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,33.5
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605868,Kingsbridge Pembroke,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.68
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.4
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,33.5
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605868,Kingsbridge Pembroke,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.57
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,33.6
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
605868,Kingsbridge Pembroke,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.11
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.79
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,33.6
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
605868,Kingsbridge Pembroke,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.34
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.9
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,33.7
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605868,Kingsbridge Pembroke,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.58
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.67
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.3
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
605868,Kingsbridge Pembroke,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.19
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
