Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,33.9
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
605868,Kingsbridge Pembroke,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.23
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.93
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,33.9
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
605868,Kingsbridge Pembroke,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.56
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.83
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
605868,Kingsbridge Pembroke,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.38
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.07
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.97
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,34.1
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
605868,Kingsbridge Pembroke,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.33
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.1
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,34.2
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
605868,Kingsbridge Pembroke,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.68
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.03
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.92
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.48
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
605868,Kingsbridge Pembroke,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.41
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.72
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605868,Kingsbridge Pembroke,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.73
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.21
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.62
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
605868,Kingsbridge Pembroke,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.7
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.24
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.23
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.7
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
605868,Kingsbridge Pembroke,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.83
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.63
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
