Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
605868,Kingsbridge Pembroke,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.76
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.53
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.77
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
605868,Kingsbridge Pembroke,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.61
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
605868,Kingsbridge Pembroke,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.54
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.99
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.15
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
605868,Kingsbridge Pembroke,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.47
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.05
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.56
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.49
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
605868,Kingsbridge Pembroke,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.01
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.73
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
605868,Kingsbridge Pembroke,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.27
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.73
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.25
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
605868,Kingsbridge Pembroke,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.76
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.28
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
605868,Kingsbridge Pembroke,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.58
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.25
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.46
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
605868,Kingsbridge Pembroke,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.6
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.7
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
